Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
