Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
