Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
