Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
