Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.96
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.4
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,232.4
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.9
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.45
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.4
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.82
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.43
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.58
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.01
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,217.4
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
