Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.24
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.58
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
