Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.88
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.08
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
