Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
