Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
