Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
