Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
