Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.83
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
