Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.42
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
