Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.43
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
772683,Malvern Wells,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
