Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
772683,Malvern Wells,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
772683,Malvern Wells,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.01
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
772683,Malvern Wells,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.09
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.62
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
772683,Malvern Wells,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.67
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.76
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
772683,Malvern Wells,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.51
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
