Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.59
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
772683,Malvern Wells,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
772683,Malvern Wells,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.97
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.01
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
