Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.36
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
