Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
772683,Malvern Wells,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.02
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,10.3
