Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
