Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
