Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
