Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
