Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
772683,Malvern Wells,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.86
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
772683,Malvern Wells,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
772683,Malvern Wells,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
