Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.15
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
