Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
