Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.17
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
772683,Malvern Wells,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
772683,Malvern Wells,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.9
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,231.9
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
772683,Malvern Wells,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,192.5
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
772683,Malvern Wells,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
