Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.52
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
