Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
