Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.96
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
