Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,210.6
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,203.5
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,122.5
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,244.6
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,130.2
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,259.8
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,219.2
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
