Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,207.1
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.58
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,226.4
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,252.1
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,134.7
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.85
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,133.9
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.0
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,268.6
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,235.7
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.2
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.59
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
