Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.83
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,127.1
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.8
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,252.7
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,137.1
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.88
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,135.5
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,272.6
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.04
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.7
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.89
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,234.2
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.12
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,228.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.63
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,223.3
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.58
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.23
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.0
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.9
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.98
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.61
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
772683,Malvern Wells,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.01
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.37
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
