Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
