Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.81
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
772683,Malvern Wells,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.7
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
