Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.61
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,185.5
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
