Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-04-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-04-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
