Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
