Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.98
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
