Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
