Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.7
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,239.7
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.8
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.85
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,210.1
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,191.7
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.67
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.94
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,118.3
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,237.1
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,121.0
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.27
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,241.5
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.7
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,132.9
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.05
