Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,132.3
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,265.2
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.47
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.64
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,117.1
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.24
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,233.0
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.8
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.72
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,220.5
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.94
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
