Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,204.9
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.77
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.57
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.2
