Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-04-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
