Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.31
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
