Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
