Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.98
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
