Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
