Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,226.3
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.86
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,220.0
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
