Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,215.7
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,218.7
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.58
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.01
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,12.8
