Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,202.6
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.47
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,228.4
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.47
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,227.6
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.21
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,125.2
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,251.7
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,209.6
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.74
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
