Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,241.0
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.96
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
772683,Malvern Wells,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,208.2
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,209.5
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
