Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.0
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,232.4
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.4
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.49
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.5
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,239.8
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,133.3
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,132.4
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,265.6
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
