Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
