Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.14
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
