Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,218.9
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,124.7
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.4
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,248.5
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,130.6
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.84
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,260.3
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,212.2
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,198.9
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.8
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,205.7
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
