Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.74
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.8
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,121.8
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.33
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,242.3
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.39
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.3
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,125.0
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,124.0
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,249.0
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,139.4
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,139.1
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.67
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,278.5
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
772683,Malvern Wells,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,160.6
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.62
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,159.7
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,320.4
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,241.1
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.18
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.36
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,214.0
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.43
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,132.6
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.47
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,131.4
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,162.0
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
