Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.52
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,264.0
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,111.0
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.45
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,220.6
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.07
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
772683,Malvern Wells,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.58
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
772683,Malvern Wells,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.66
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
