Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.29
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
