Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
772683,Malvern Wells,2023-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
772683,Malvern Wells,2023-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.2
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.66
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.1
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,227.4
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
772683,Malvern Wells,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
