Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
