Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.63
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.77
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
