Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.95
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
