Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
