Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.6
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
